Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
160093,Elms Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.76
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
160093,Elms Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
160093,Elms Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,16.0
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
160093,Elms Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.05
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,16.3
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
160093,Elms Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
160093,Elms Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
