Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
160093,Elms Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
160093,Elms Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
160093,Elms Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
160093,Elms Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
160093,Elms Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
160093,Elms Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.6
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
160093,Elms Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.6
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
160093,Elms Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.6
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
160093,Elms Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.6
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
