Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
160093,Elms Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.6
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
160093,Elms Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.6
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
160093,Elms Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.6
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
160093,Elms Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.6
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
160093,Elms Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.6
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
160093,Elms Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
160093,Elms Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
160093,Elms Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
160093,Elms Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.52
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
160093,Elms Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
