Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
160093,Elms Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
160093,Elms Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
160093,Elms Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
160093,Elms Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
160093,Elms Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
160093,Elms Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.79
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
160093,Elms Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
160093,Elms Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.11
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
160093,Elms Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,21.8
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
160093,Elms Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.74
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
