Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,21.7
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
160093,Elms Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.23
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,21.6
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
160093,Elms Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.29
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
160093,Elms Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.12
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.4
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
160093,Elms Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.4
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
160093,Elms Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
160093,Elms Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.04
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.2
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
160093,Elms Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.1
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
160093,Elms Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.0
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
160093,Elms Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.9
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
160093,Elms Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
