Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
160093,Elms Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.8
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
160093,Elms Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.98
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.7
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
160093,Elms Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.11
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.6
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
160093,Elms Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.5
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
160093,Elms Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
160093,Elms Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.8
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
160093,Elms Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.4
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
160093,Elms Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
160093,Elms Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
160093,Elms Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
