Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
160093,Elms Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.3
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
160093,Elms Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.2
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
160093,Elms Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
160093,Elms Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
160093,Elms Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
160093,Elms Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.1
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
160093,Elms Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
160093,Elms Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
160093,Elms Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.0
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
160093,Elms Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
