Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
160093,Elms Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,19.9
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
160093,Elms Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
160093,Elms Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
160093,Elms Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,19.8
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
160093,Elms Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,19.7
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
160093,Elms Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
160093,Elms Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.6
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
160093,Elms Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
160093,Elms Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
160093,Elms Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
