Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
160093,Elms Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.5
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
160093,Elms Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
160093,Elms Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.11
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
160093,Elms Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
160093,Elms Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,19.4
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
160093,Elms Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
160093,Elms Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
160093,Elms Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
160093,Elms Estate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.3
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
160093,Elms Estate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
