Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.2
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
160093,Elms Estate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
160093,Elms Estate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
160093,Elms Estate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,19.1
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
160093,Elms Estate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
160093,Elms Estate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
160093,Elms Estate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,19.0
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
160093,Elms Estate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
160093,Elms Estate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
160093,Elms Estate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.9
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
160093,Elms Estate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
