Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
160093,Elms Estate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.8
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
160093,Elms Estate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.53
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.7
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
160093,Elms Estate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.6
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
160093,Elms Estate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.59
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.6
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
160093,Elms Estate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.6
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
160093,Elms Estate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.75
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
160093,Elms Estate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
160093,Elms Estate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
160093,Elms Estate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.5
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
160093,Elms Estate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
