Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
160093,Elms Estate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
160093,Elms Estate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
160093,Elms Estate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.4
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
160093,Elms Estate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.95
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
160093,Elms Estate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
