Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.2
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,18.2
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,18.2
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,18.2
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
160093,Elms Estate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
