Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
