Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.1
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.2
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.2
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.2
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.2
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
160093,Elms Estate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
160093,Elms Estate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
160093,Elms Estate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
