Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
160093,Elms Estate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
160093,Elms Estate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.3
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
160093,Elms Estate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
160093,Elms Estate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
