Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
160093,Elms Estate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
160093,Elms Estate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
160093,Elms Estate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.2
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
160093,Elms Estate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
160093,Elms Estate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
160093,Elms Estate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
160093,Elms Estate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
160093,Elms Estate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
160093,Elms Estate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
160093,Elms Estate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
