Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
160093,Elms Estate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
160093,Elms Estate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
160093,Elms Estate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
160093,Elms Estate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
160093,Elms Estate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
160093,Elms Estate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
160093,Elms Estate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
160093,Elms Estate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
160093,Elms Estate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
160093,Elms Estate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
