Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
160093,Elms Estate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
160093,Elms Estate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
160093,Elms Estate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
160093,Elms Estate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
160093,Elms Estate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
160093,Elms Estate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.2
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
160093,Elms Estate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.2
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
160093,Elms Estate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
160093,Elms Estate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
160093,Elms Estate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
