Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
160093,Elms Estate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
160093,Elms Estate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
160093,Elms Estate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
160093,Elms Estate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
160093,Elms Estate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
160093,Elms Estate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
160093,Elms Estate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.49
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
160093,Elms Estate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
160093,Elms Estate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
160093,Elms Estate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
