Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.2
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
160093,Elms Estate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
160093,Elms Estate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
160093,Elms Estate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
160093,Elms Estate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
160093,Elms Estate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
160093,Elms Estate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
160093,Elms Estate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
160093,Elms Estate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
160093,Elms Estate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
160093,Elms Estate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
