Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
160093,Elms Estate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
160093,Elms Estate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
160093,Elms Estate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
160093,Elms Estate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
160093,Elms Estate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
160093,Elms Estate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
160093,Elms Estate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
160093,Elms Estate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.7
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
160093,Elms Estate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.68
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.2
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
160093,Elms Estate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
