Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.2
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
160093,Elms Estate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.2
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
160093,Elms Estate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
160093,Elms Estate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
160093,Elms Estate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
160093,Elms Estate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
160093,Elms Estate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
160093,Elms Estate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
160093,Elms Estate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
160093,Elms Estate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.74
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.16
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
