Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
160093,Elms Estate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
160093,Elms Estate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
160093,Elms Estate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
160093,Elms Estate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.19
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.2
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
160093,Elms Estate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
160093,Elms Estate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
160093,Elms Estate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
160093,Elms Estate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
160093,Elms Estate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
160093,Elms Estate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
