Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
160093,Elms Estate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
160093,Elms Estate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
160093,Elms Estate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
160093,Elms Estate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.92
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
160093,Elms Estate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.69
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
160093,Elms Estate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
160093,Elms Estate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
160093,Elms Estate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
160093,Elms Estate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
160093,Elms Estate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,22.3
