Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
160093,Elms Estate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,22.2
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
160093,Elms Estate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
160093,Elms Estate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
160093,Elms Estate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
160093,Elms Estate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
160093,Elms Estate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
160093,Elms Estate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
160093,Elms Estate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.61
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
160093,Elms Estate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
160093,Elms Estate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
