Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
160093,Elms Estate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
160093,Elms Estate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
160093,Elms Estate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
160093,Elms Estate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
160093,Elms Estate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
160093,Elms Estate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
160093,Elms Estate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
160093,Elms Estate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
160093,Elms Estate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
