Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
