Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
160093,Elms Estate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
