Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
160093,Elms Estate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
160093,Elms Estate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
160093,Elms Estate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.6
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
160093,Elms Estate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
