Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.7
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
160093,Elms Estate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.7
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
160093,Elms Estate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.7
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
160093,Elms Estate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.7
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
160093,Elms Estate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.7
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
160093,Elms Estate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.7
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
160093,Elms Estate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.7
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
160093,Elms Estate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.7
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
160093,Elms Estate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.4
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
160093,Elms Estate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.6
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
160093,Elms Estate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
