Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.6
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
160093,Elms Estate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.04
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.6
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
160093,Elms Estate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.6
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
160093,Elms Estate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.05
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.6
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
160093,Elms Estate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.5
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
160093,Elms Estate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.5
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
160093,Elms Estate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.5
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
160093,Elms Estate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.5
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
160093,Elms Estate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.4
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
160093,Elms Estate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.4
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
160093,Elms Estate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
