Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.1
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
160093,Elms Estate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.3
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
160093,Elms Estate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.3
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
160093,Elms Estate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.3
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
160093,Elms Estate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.2
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
160093,Elms Estate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.1
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
160093,Elms Estate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.1
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
160093,Elms Estate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.0
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
160093,Elms Estate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.0
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
160093,Elms Estate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,22.9
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
160093,Elms Estate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
