Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.9
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
160093,Elms Estate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.8
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
160093,Elms Estate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,22.8
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
160093,Elms Estate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.12
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,22.7
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
160093,Elms Estate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.6
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
160093,Elms Estate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.6
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
160093,Elms Estate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
160093,Elms Estate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.5
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
160093,Elms Estate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
160093,Elms Estate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.4
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
