Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
160093,Elms Estate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
160093,Elms Estate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.58
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.3
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
160093,Elms Estate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.2
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
160093,Elms Estate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
160093,Elms Estate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.1
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
160093,Elms Estate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
160093,Elms Estate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.0
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
160093,Elms Estate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
160093,Elms Estate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
160093,Elms Estate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
