Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
160093,Elms Estate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
160093,Elms Estate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.8
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
160093,Elms Estate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.8
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
160093,Elms Estate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.8
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
160093,Elms Estate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.7
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
160093,Elms Estate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.7
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
160093,Elms Estate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.6
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
160093,Elms Estate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.6
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
160093,Elms Estate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.6
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
160093,Elms Estate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.6
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
