Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
160093,Elms Estate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
160093,Elms Estate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
160093,Elms Estate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
160093,Elms Estate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
160093,Elms Estate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,21.4
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
160093,Elms Estate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,21.4
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
160093,Elms Estate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.4
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
160093,Elms Estate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,21.4
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
160093,Elms Estate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
160093,Elms Estate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
