Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
160093,Elms Estate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
160093,Elms Estate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
160093,Elms Estate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
160093,Elms Estate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
160093,Elms Estate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
160093,Elms Estate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
160093,Elms Estate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
160093,Elms Estate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
160093,Elms Estate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
160093,Elms Estate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
