Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,21.0
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
160093,Elms Estate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.0
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
160093,Elms Estate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
160093,Elms Estate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
160093,Elms Estate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
160093,Elms Estate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
160093,Elms Estate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
160093,Elms Estate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
160093,Elms Estate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
160093,Elms Estate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
160093,Elms Estate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
