Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
160093,Elms Estate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
160093,Elms Estate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
160093,Elms Estate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
160093,Elms Estate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
160093,Elms Estate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
160093,Elms Estate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
160093,Elms Estate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
160093,Elms Estate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
160093,Elms Estate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
160093,Elms Estate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
