Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
160093,Elms Estate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
160093,Elms Estate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
160093,Elms Estate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
160093,Elms Estate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
160093,Elms Estate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
160093,Elms Estate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
160093,Elms Estate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
160093,Elms Estate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,21.3
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
160093,Elms Estate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,21.4
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
160093,Elms Estate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
