Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,21.4
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
160093,Elms Estate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,21.4
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
160093,Elms Estate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,21.4
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
160093,Elms Estate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,21.4
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
160093,Elms Estate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,21.4
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
160093,Elms Estate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,21.4
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
160093,Elms Estate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
160093,Elms Estate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
160093,Elms Estate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
160093,Elms Estate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
160093,Elms Estate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
