Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
160093,Elms Estate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
160093,Elms Estate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
160093,Elms Estate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
160093,Elms Estate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,21.5
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,21.6
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
160093,Elms Estate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,21.6
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,21.6
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,21.6
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
160093,Elms Estate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
