Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,21.6
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.67
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
160093,Elms Estate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,21.6
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,21.6
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
160093,Elms Estate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,21.6
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
160093,Elms Estate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,21.7
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
160093,Elms Estate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,21.7
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
160093,Elms Estate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,21.8
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
160093,Elms Estate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.8
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
160093,Elms Estate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,21.7
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
160093,Elms Estate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.8
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
160093,Elms Estate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
