Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.8
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
160093,Elms Estate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
160093,Elms Estate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
160093,Elms Estate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.9
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
160093,Elms Estate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
